Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.33
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.03
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.22
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.4
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.59
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.2
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.31
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.55
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.45
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.15
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.65
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.25
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.98
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.73
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,30.7
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.36
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,30.7
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.52
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.98
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.27
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
