Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.92
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.94
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.47
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,29.2
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.51
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
251025,Barnards Hill Ln,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.65
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.4
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.17
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.04
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.64
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.57
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.83
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
251025,Barnards Hill Ln,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
