Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
251025,Barnards Hill Ln,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.02
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.55
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.43
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.96
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.78
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,27.9
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.41
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.86
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.15
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,27.8
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.04
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.76
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,27.6
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.83
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,27.4
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251025,Barnards Hill Ln,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.18
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.93
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,27.2
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.21
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.82
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
