Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251025,Barnards Hill Ln,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.8
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,26.9
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251025,Barnards Hill Ln,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.95
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,26.8
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.31
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,26.6
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
251025,Barnards Hill Ln,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.79
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,26.5
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,26.3
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
251025,Barnards Hill Ln,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.75
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,26.2
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,26.1
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,26.1
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.23
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,26.0
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
251025,Barnards Hill Ln,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
