Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,25.8
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251025,Barnards Hill Ln,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,25.8
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
251025,Barnards Hill Ln,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,25.8
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
251025,Barnards Hill Ln,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,25.9
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251025,Barnards Hill Ln,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,25.9
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.8
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251025,Barnards Hill Ln,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,26.0
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
251025,Barnards Hill Ln,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,26.1
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,26.2
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,26.3
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
