Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,26.4
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
251025,Barnards Hill Ln,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,26.5
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,26.6
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,26.7
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.95
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.85
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,26.8
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,26.9
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.98
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,27.0
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.47
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,27.2
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,27.3
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
