Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,27.4
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,27.5
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,27.6
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,27.7
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,27.8
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,27.9
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.53
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
