Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.73
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.3
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.07
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.32
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,28.7
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,26.6
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,26.8
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
