Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251025,Barnards Hill Ln,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251025,Barnards Hill Ln,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
251025,Barnards Hill Ln,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251025,Barnards Hill Ln,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251025,Barnards Hill Ln,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251025,Barnards Hill Ln,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,28.7
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251025,Barnards Hill Ln,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
251025,Barnards Hill Ln,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.03
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251025,Barnards Hill Ln,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.81
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251025,Barnards Hill Ln,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
