Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251025,Barnards Hill Ln,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
251025,Barnards Hill Ln,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,29.2
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
251025,Barnards Hill Ln,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,29.2
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251025,Barnards Hill Ln,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
251025,Barnards Hill Ln,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251025,Barnards Hill Ln,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
