Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
251025,Barnards Hill Ln,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.85
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
251025,Barnards Hill Ln,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
251025,Barnards Hill Ln,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
251025,Barnards Hill Ln,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
251025,Barnards Hill Ln,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251025,Barnards Hill Ln,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
251025,Barnards Hill Ln,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251025,Barnards Hill Ln,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
251025,Barnards Hill Ln,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
