Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.71
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.37
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.38
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.41
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.1
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.72
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.23
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.07
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.56
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251025,Barnards Hill Ln,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.16
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.42
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.66
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.33
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.33
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.77
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.51
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.22
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.91
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.37
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,29.2
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.93
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.27
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.5
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
