Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.28
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.83
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.03
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.19
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.78
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.41
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,28.7
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.1
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251025,Barnards Hill Ln,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.63
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.26
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.34
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.04
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.88
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,27.9
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.53
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.66
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.37
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,27.7
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.15
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.12
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
