Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,27.6
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.77
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,27.3
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.89
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.33
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,26.9
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.55
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.5
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,26.7
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.56
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,26.6
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.66
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,26.4
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.45
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,26.3
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.28
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.86
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.28
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,26.1
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.66
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,26.0
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
