Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251025,Barnards Hill Ln,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,25.9
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
251025,Barnards Hill Ln,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.12
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,25.9
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.61
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
251025,Barnards Hill Ln,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.05
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,25.7
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251025,Barnards Hill Ln,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,25.6
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,25.5
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251025,Barnards Hill Ln,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.41
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,25.3
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
251025,Barnards Hill Ln,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.21
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,25.2
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251025,Barnards Hill Ln,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.3
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,25.0
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251025,Barnards Hill Ln,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,24.8
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
