Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,24.6
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,24.5
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251025,Barnards Hill Ln,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.31
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,24.4
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251025,Barnards Hill Ln,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,24.4
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,24.4
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,24.4
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,24.4
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,24.4
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251025,Barnards Hill Ln,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,24.4
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251025,Barnards Hill Ln,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
