Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,24.4
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,24.4
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251025,Barnards Hill Ln,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,24.4
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,24.4
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,24.5
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,24.5
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,24.5
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.57
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.09
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,24.6
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251025,Barnards Hill Ln,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,24.6
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251025,Barnards Hill Ln,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
