Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,24.7
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
251025,Barnards Hill Ln,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,24.8
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,24.9
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251025,Barnards Hill Ln,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,24.9
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251025,Barnards Hill Ln,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,25.0
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,25.2
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251025,Barnards Hill Ln,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,25.3
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251025,Barnards Hill Ln,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,25.4
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.66
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,25.5
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,25.6
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.93
