Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
251025,Barnards Hill Ln,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
251025,Barnards Hill Ln,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
251025,Barnards Hill Ln,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
251025,Barnards Hill Ln,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,28.7
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
