Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,29.2
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251025,Barnards Hill Ln,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251025,Barnards Hill Ln,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251025,Barnards Hill Ln,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
