Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251025,Barnards Hill Ln,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251025,Barnards Hill Ln,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251025,Barnards Hill Ln,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
251025,Barnards Hill Ln,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
251025,Barnards Hill Ln,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251025,Barnards Hill Ln,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
251025,Barnards Hill Ln,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
