Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
251025,Barnards Hill Ln,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
251025,Barnards Hill Ln,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251025,Barnards Hill Ln,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.74
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251025,Barnards Hill Ln,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
251025,Barnards Hill Ln,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251025,Barnards Hill Ln,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251025,Barnards Hill Ln,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251025,Barnards Hill Ln,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
