Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251025,Barnards Hill Ln,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
