Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.22
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.3
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.65
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.99
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.02
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.06
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.93
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.98
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.16
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.05
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.1
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.87
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
