Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,29.2
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.93
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.31
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.8
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.73
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.77
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.96
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.8
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.65
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.4
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,28.7
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.2
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.63
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.74
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.58
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.07
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.45
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,27.8
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.96
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,27.7
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
