Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
251025,Barnards Hill Ln,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.33
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,27.5
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251025,Barnards Hill Ln,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.88
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.61
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,27.3
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.64
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.35
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.26
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,26.9
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.69
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.99
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,26.7
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.89
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,26.5
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.44
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.36
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,26.3
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.68
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.41
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,26.1
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.32
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.66
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,25.9
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.49
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.24
