Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,25.6
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.05
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,25.4
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251025,Barnards Hill Ln,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.65
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,25.2
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.52
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,25.0
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,24.8
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.35
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,24.6
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.49
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251025,Barnards Hill Ln,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,24.5
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251025,Barnards Hill Ln,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,24.3
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,24.2
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
251025,Barnards Hill Ln,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
