Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,24.1
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
251025,Barnards Hill Ln,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,24.0
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251025,Barnards Hill Ln,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251025,Barnards Hill Ln,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251025,Barnards Hill Ln,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
251025,Barnards Hill Ln,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,23.8
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
251025,Barnards Hill Ln,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.14
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
251025,Barnards Hill Ln,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,23.9
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
