Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,25.1
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.05
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,25.2
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,25.3
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,25.4
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,25.5
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,25.6
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,25.7
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,25.8
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,25.9
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
