Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.17
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251025,Barnards Hill Ln,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251025,Barnards Hill Ln,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
251025,Barnards Hill Ln,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,30.7
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251025,Barnards Hill Ln,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
