Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251025,Barnards Hill Ln,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251025,Barnards Hill Ln,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,31.0
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251025,Barnards Hill Ln,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,31.1
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251025,Barnards Hill Ln,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,31.1
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251025,Barnards Hill Ln,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,31.2
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251025,Barnards Hill Ln,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
251025,Barnards Hill Ln,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251025,Barnards Hill Ln,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251025,Barnards Hill Ln,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
