Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251025,Barnards Hill Ln,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251025,Barnards Hill Ln,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,31.6
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,31.6
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,31.7
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,31.7
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
251025,Barnards Hill Ln,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251025,Barnards Hill Ln,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
251025,Barnards Hill Ln,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.13
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
