Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
251025,Barnards Hill Ln,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
251025,Barnards Hill Ln,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251025,Barnards Hill Ln,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,31.9
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
251025,Barnards Hill Ln,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,31.9
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251025,Barnards Hill Ln,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,31.9
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
251025,Barnards Hill Ln,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.87
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
251025,Barnards Hill Ln,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
251025,Barnards Hill Ln,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.07
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251025,Barnards Hill Ln,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
