Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.86
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.05
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,31.9
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,31.9
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.67
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.08
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,31.9
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.82
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,31.9
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.98
251025,Barnards Hill Ln,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
251025,Barnards Hill Ln,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
251025,Barnards Hill Ln,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
251025,Barnards Hill Ln,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
