Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,31.2
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.12
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.15
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,31.1
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.93
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.23
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,31.0
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251025,Barnards Hill Ln,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.82
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.04
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.0
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251025,Barnards Hill Ln,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.12
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.33
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,30.7
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251025,Barnards Hill Ln,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.57
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.78
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.18
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.59
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.13
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.99
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.04
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
251025,Barnards Hill Ln,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.95
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
