Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251025,Barnards Hill Ln,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.19
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.68
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.15
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.61
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.28
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.37
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.11
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.42
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.39
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.46
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.29
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.29
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.58
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.4
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.19
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.1
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.3
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
