Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.1
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.75
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.05
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,27.9
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.42
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,27.7
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,27.5
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.91
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,27.4
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.63
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.01
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,27.2
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.99
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,27.0
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251025,Barnards Hill Ln,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,26.8
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.7
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
