Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,25.8
251025,Barnards Hill Ln,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
251025,Barnards Hill Ln,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
251025,Barnards Hill Ln,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
251025,Barnards Hill Ln,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
251025,Barnards Hill Ln,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
251025,Barnards Hill Ln,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
251025,Barnards Hill Ln,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
251025,Barnards Hill Ln,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251025,Barnards Hill Ln,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,25.8
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,25.7
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
251025,Barnards Hill Ln,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,25.7
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
251025,Barnards Hill Ln,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,25.8
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,25.8
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,25.8
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,25.8
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251025,Barnards Hill Ln,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,25.9
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251025,Barnards Hill Ln,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,25.9
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
