Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251025,Barnards Hill Ln,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,26.0
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
251025,Barnards Hill Ln,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,26.1
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
251025,Barnards Hill Ln,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,26.1
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251025,Barnards Hill Ln,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,26.2
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
251025,Barnards Hill Ln,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,26.3
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,26.4
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,26.5
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251025,Barnards Hill Ln,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,26.6
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,26.7
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
251025,Barnards Hill Ln,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
