Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,31.7
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.85
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251025,Barnards Hill Ln,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,31.9
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.1
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,31.9
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.1
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.2
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251025,Barnards Hill Ln,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
