Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,32.5
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,32.6
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,32.7
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,32.8
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,32.8
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,32.9
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,33.0
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251025,Barnards Hill Ln,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,33.1
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
