Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,33.2
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,33.3
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,33.3
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,33.4
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,33.5
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,33.6
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251025,Barnards Hill Ln,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,33.6
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
251025,Barnards Hill Ln,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,33.6
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251025,Barnards Hill Ln,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,33.6
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
251025,Barnards Hill Ln,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,33.6
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
