Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
251025,Barnards Hill Ln,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,33.6
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
251025,Barnards Hill Ln,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,33.6
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251025,Barnards Hill Ln,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,33.6
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
251025,Barnards Hill Ln,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,33.6
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
251025,Barnards Hill Ln,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,33.6
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
251025,Barnards Hill Ln,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.42
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,33.6
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
251025,Barnards Hill Ln,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,33.6
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
251025,Barnards Hill Ln,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,33.6
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
251025,Barnards Hill Ln,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,33.7
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
251025,Barnards Hill Ln,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
