Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,33.8
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
251025,Barnards Hill Ln,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,33.9
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
251025,Barnards Hill Ln,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,33.9
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
251025,Barnards Hill Ln,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,34.0
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
251025,Barnards Hill Ln,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,33.9
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251025,Barnards Hill Ln,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,33.9
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.64
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,33.8
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.73
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,33.7
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.92
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,33.6
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
