Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,32.7
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.43
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.99
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,32.6
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.66
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.04
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.59
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,32.2
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.19
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.1
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.51
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.48
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.52
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.95
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,31.7
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,31.6
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.22
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.31
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.25
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
