Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
251025,Barnards Hill Ln,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.26
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
251025,Barnards Hill Ln,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.94
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.47
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.91
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.87
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.11
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.4
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.26
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251025,Barnards Hill Ln,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.06
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.41
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
