Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.86
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.93
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.66
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,28.7
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.91
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.67
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.53
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.26
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.32
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,27.9
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.06
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.36
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,27.7
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.36
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.29
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,27.5
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
251025,Barnards Hill Ln,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.51
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
