Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251025,Barnards Hill Ln,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.9
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,27.2
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,27.3
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
251025,Barnards Hill Ln,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,27.3
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251025,Barnards Hill Ln,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,27.4
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.98
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
251025,Barnards Hill Ln,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,27.4
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,27.5
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251025,Barnards Hill Ln,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,27.6
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
