Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,27.7
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,27.8
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,27.8
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,27.9
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.9
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.02
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
