Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
251025,Barnards Hill Ln,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
251025,Barnards Hill Ln,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
251025,Barnards Hill Ln,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
251025,Barnards Hill Ln,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
251025,Barnards Hill Ln,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251025,Barnards Hill Ln,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251025,Barnards Hill Ln,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251025,Barnards Hill Ln,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
