Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251025,Barnards Hill Ln,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.76
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251025,Barnards Hill Ln,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
251025,Barnards Hill Ln,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251025,Barnards Hill Ln,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
251025,Barnards Hill Ln,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251025,Barnards Hill Ln,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.15
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.57
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251025,Barnards Hill Ln,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251025,Barnards Hill Ln,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
