Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251025,Barnards Hill Ln,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.38
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.1
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,29.2
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
