Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.85
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
251025,Barnards Hill Ln,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
251025,Barnards Hill Ln,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.38
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251025,Barnards Hill Ln,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,29.2
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
