Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.1
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.44
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.74
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
