Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
251025,Barnards Hill Ln,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,31.9
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,31.9
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251025,Barnards Hill Ln,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,31.9
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251025,Barnards Hill Ln,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251025,Barnards Hill Ln,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251025,Barnards Hill Ln,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
