Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,32.1
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251025,Barnards Hill Ln,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,32.1
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
251025,Barnards Hill Ln,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.43
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,32.1
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
251025,Barnards Hill Ln,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,32.2
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251025,Barnards Hill Ln,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,32.2
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251025,Barnards Hill Ln,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
251025,Barnards Hill Ln,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251025,Barnards Hill Ln,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
251025,Barnards Hill Ln,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,32.3
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
251025,Barnards Hill Ln,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
