Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
251025,Barnards Hill Ln,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251025,Barnards Hill Ln,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251025,Barnards Hill Ln,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,32.4
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
251025,Barnards Hill Ln,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,32.5
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
251025,Barnards Hill Ln,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,32.6
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
251025,Barnards Hill Ln,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,32.6
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
251025,Barnards Hill Ln,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,32.8
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251025,Barnards Hill Ln,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,32.8
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
251025,Barnards Hill Ln,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,32.9
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
