Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,33.0
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,33.1
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
251025,Barnards Hill Ln,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,33.1
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251025,Barnards Hill Ln,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,33.2
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.93
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
251025,Barnards Hill Ln,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,33.3
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.22
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,33.3
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251025,Barnards Hill Ln,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,33.3
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.26
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,33.4
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.87
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,33.4
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
