Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251025,Barnards Hill Ln,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,31.9
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
251025,Barnards Hill Ln,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.46
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,31.6
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251025,Barnards Hill Ln,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.97
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251025,Barnards Hill Ln,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.01
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,31.2
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251025,Barnards Hill Ln,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.73
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,31.0
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251025,Barnards Hill Ln,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.21
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251025,Barnards Hill Ln,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.03
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251025,Barnards Hill Ln,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.86
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,30.7
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.42
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
