Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
251025,Barnards Hill Ln,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251025,Barnards Hill Ln,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
251025,Barnards Hill Ln,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251025,Barnards Hill Ln,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
251025,Barnards Hill Ln,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
251025,Barnards Hill Ln,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.41
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
251025,Barnards Hill Ln,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
251025,Barnards Hill Ln,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
