Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251025,Barnards Hill Ln,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
251025,Barnards Hill Ln,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
251025,Barnards Hill Ln,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
251025,Barnards Hill Ln,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
251025,Barnards Hill Ln,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
251025,Barnards Hill Ln,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
251025,Barnards Hill Ln,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
251025,Barnards Hill Ln,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.2
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251025,Barnards Hill Ln,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
251025,Barnards Hill Ln,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
