Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
251025,Barnards Hill Ln,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
251025,Barnards Hill Ln,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.67
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.3
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251025,Barnards Hill Ln,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251025,Barnards Hill Ln,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251025,Barnards Hill Ln,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,27.8
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251025,Barnards Hill Ln,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,27.7
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251025,Barnards Hill Ln,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,27.5
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
251025,Barnards Hill Ln,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,27.4
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
