Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
251025,Barnards Hill Ln,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
251025,Barnards Hill Ln,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
251025,Barnards Hill Ln,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.5
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,31.0
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251025,Barnards Hill Ln,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,31.0
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,31.1
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,31.1
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,31.2
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
251025,Barnards Hill Ln,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
251025,Barnards Hill Ln,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
251025,Barnards Hill Ln,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
