Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
251025,Barnards Hill Ln,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251025,Barnards Hill Ln,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,31.6
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251025,Barnards Hill Ln,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,31.7
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251025,Barnards Hill Ln,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,31.8
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,31.9
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251025,Barnards Hill Ln,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,32.0
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251025,Barnards Hill Ln,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
251025,Barnards Hill Ln,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
